Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,107.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,120.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,151.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,95.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,146.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,167.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96881
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,133.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.19
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93979
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93378
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8974
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92703
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96158
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95349
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95959
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94675
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,144.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,164.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97537
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93787
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93829
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96963
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89422
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96344
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.81
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95966
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94891
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,79.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,114.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,140.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,175.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96493
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,130.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93698
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9429
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92395
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90393
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95673
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,80.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,85.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,199.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93698
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94067
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89789
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88785
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9483
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94333
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
