Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94107
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.64
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,80.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,132.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,69.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,135.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.44
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96612
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Max),A,88.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.31
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92825
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89941
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93887
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95056
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96493
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94278
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91785
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.36
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,98.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,86.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,118.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,93.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,164.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,175.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99091
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97061
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93695
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9508
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87573
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94376
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94766
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93454
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,101.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,119.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,95.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,158.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98709
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Max),A,137.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,160.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.87
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93497
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93216
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88824
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9053
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.952
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94614
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92163
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,159.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,93.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,198.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,130.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9668
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Max),A,113.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96252
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93439
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85724
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
