Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89078
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96393
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94806
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91354
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95666
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96014
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,129.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,86.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,121.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,203.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.81
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97607
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93805
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.866
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87997
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9584
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94321
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95477
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95639
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,75.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,99.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,149.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.69
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93701
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84073
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93332
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95285
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95822
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94491
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95654
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,81.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,115.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,95.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,119.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91485
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88928
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96393
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95697
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.949
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95358
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,78.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,98.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,170.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,99.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9744
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,138.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.94
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97159
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93484
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84472
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
