Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95425
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95859
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91528
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96768
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89026
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,128.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,171.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Max),A,105.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,128.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97824
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94214
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88141
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.922
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90411
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94769
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,104.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,170.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9675
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,131.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.13
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95727
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93762
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86264
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88238
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94028
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95914
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,123.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,111.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,163.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,182.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,120.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.94
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94647
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90451
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88315
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.19
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90216
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96875
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93854
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92242
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,113.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,164.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97351
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Max),A,78.62
