Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,118.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.63
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95398
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91894
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85513
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91156
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9458
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92941
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,89.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,115.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,108.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,155.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,165.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94128
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93863
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90576
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94568
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94501
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,81.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,107.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,116.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,127.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97443
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Max),A,99.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.87
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94894
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95016
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85324
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93036
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95544
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93353
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,129.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,83.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,110.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,187.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,181.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,125.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.37
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.56
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94147
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93143
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87671
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89996
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95618
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96536
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92395
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,130.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,114.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,142.25
