Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,153.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,132.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.31
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93845
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89258
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90658
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92273
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9581
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94458
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,129.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,124.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,176.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,177.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99588
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,132.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,137.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.56
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.56
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94684
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94003
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87619
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93942
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96341
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94641
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,110.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,124.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,178.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,184.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,126.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.37
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.94
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94165
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93991
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89856
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92319
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96371
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,139.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,127.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,183.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,184.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Max),A,108.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,134.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,127.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94421
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93973
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82821
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93756
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95853
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
