Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,122.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,183.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,180.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96561
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Max),A,127.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94867
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90106
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87781
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94745
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96567
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92181
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,158.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,130.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,199.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,178.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.31
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.13
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93414
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9798
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Max),A,119.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,77.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,142.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,125.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.06
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.13
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94195
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9277
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83993
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89987
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92538
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93063
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,142.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,122.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,186.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,171.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96619
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Max),A,111.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,118.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.81
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.06
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96088
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93738
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91284
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90112
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93112
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97357
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96905
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,128.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,133.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,171.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,171.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.19
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99719
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97708
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,86.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,137.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,132.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.19
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9714
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93732
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82715
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91351
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96609
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97778
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
