Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,130.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,136.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,182.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,173.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98737
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98706
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.94
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.32
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97446
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90436
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84848
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91711
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95935
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94858
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,106.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,149.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,135.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,165.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,180.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97259
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,138.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.31
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97748
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94165
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83328
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93271
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94174
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,108.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,147.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,138.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,199.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,195.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,117.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.56
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.69
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93841
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86551
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95801
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96594
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9382
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,114.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,180.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,145.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,177.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,178.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Max),A,113.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,147.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.44
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.94
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96957
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93634
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87152
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
