Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94186
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96909
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96948
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,135.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,112.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,154.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,145.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,210.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,190.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,141.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.94
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96246
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88653
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87747
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92358
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97723
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97064
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,120.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,155.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,151.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,197.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,196.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99683
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,142.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,126.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.69
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.31
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95181
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94308
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87494
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92038
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97052
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93857
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,118.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,155.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,147.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,200.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,187.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98737
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,113.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,138.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.13
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94174
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94324
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8894
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92847
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96768
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.94
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95419
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,118.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,174.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,147.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,187.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,222.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.94
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9516
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96576
