Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92856
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94446
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95154
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,138.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,181.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,129.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,206.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,100.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,207.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,97.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,146.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.56
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94293
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93307
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94888
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95904
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93768
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,117.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,113.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,171.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,133.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,186.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,105.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,229.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,72.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,142.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94397
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94217
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94501
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96631
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94223
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93744
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,131.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,168.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,129.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,183.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,95.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,207.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99741
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,146.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.94
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94818
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96793
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90753
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96948
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93988
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,115.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,132.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,174.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,145.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,177.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,106.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,236.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
