Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,130.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94443
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9667
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92474
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96701
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95663
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,138.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,179.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,135.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,175.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,144.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,247.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98029
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Max),A,106.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,156.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.31
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94159
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88571
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96268
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96374
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96829
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92483
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,108.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,165.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,116.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,207.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,100.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,213.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.63
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.94
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.37
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94748
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90002
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94333
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97269
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97144
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92786
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.3
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,98.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,145.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,117.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,104.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,216.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93555
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93317
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94241
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95486
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9335
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,100.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,135.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
