Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,116.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,155.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,90.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,169.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.37
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9364
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90744
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96649
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97339
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9657
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93414
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,91.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,141.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,120.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,166.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,103.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,209.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,122.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,130.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.69
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96219
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90677
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97247
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97247
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94455
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.34
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,165.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,129.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,195.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,198.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,138.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96561
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87903
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97003
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96631
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,134.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,187.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,140.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,181.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,101.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,218.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98755
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98669
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,77.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,167.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9678
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8789
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96167
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96173
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95087
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
