Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,141.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,146.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,188.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,143.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,238.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,99.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,198.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Max),A,131.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,113.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,173.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,143.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.94
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97534
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93619
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94836
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95734
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94171
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,132.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,193.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,142.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,240.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,98.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,226.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96844
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,91.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,137.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,161.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,133.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.56
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95962
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94339
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96701
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95782
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,154.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,210.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,157.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,252.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,88.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,204.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96646
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,117.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,129.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,126.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97565
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94208
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96869
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97269
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94372
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,123.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,164.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,215.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,137.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,208.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,89.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,210.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.31
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98437
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97186
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,113.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,130.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96329
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96884
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95795
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
