Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92721
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,161.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,200.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,144.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,180.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,98.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,219.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97583
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,92.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,116.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,132.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.94
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96347
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95679
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95203
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93753
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93295
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,150.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,189.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,146.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,190.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,100.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,223.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.06
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97171
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,172.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,119.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.31
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96216
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95239
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94495
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92654
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94864
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,145.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,150.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,189.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,138.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,250.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,106.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,241.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97546
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,130.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,100.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95718
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95859
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94006
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9472
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,164.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,198.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,138.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,195.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,145.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,210.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.69
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98437
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96759
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Max),A,114.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,96.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,128.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,81.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,141.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,149.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.56
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92184
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95892
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
