Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93484
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95859
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96698
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97156
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,166.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,209.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,153.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,232.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,112.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,302.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98239
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98947
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Max),A,138.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,178.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.31
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97604
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9375
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94632
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95142
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90588
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,129.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,160.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,201.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,153.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,244.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,99.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,205.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.94
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98288
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,135.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,141.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.57
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96143
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93664
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96985
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95084
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96683
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94388
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,154.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,218.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,146.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,218.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,117.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,244.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.19
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Max),A,139.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,182.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,133.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9758
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92825
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95532
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96072
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94705
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,162.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,214.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,154.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,257.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,125.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,248.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,134.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.07
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
