Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93945
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96268
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9451
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93478
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,160.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,202.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,147.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,183.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,122.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,240.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97137
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,78.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,154.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96274
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95251
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96243
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95538
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94846
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,114.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,138.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,201.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,158.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,200.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,129.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,255.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,93.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,143.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,74.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,163.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,151.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.44
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96646
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93256
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97113
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96454
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95761
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97681
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,113.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,159.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,226.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,150.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,244.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,133.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,258.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Max),A,129.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,130.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,167.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,161.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.19
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95721
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96612
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92566
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97665
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,161.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,262.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,148.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,253.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,121.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,272.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
