Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,101.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,140.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,146.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96905
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93841
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96033
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91611
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.03
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.91
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,186.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,278.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,154.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,259.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,138.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,259.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,96.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,124.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,128.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,154.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96405
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94403
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9537
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97946
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9581
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.16
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,152.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,175.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,231.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,149.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,213.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,138.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,306.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,135.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,144.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.31
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97647
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97171
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96918
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93414
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.3
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.39
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.56
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.72
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,113.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,193.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,267.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,142.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,246.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,129.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,235.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98102
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,96.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,127.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97708
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96146
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96936
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9321
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.64
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.42
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.19
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.98
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.81
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.48
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,119.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,191.12
