Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,270.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,125.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,175.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,126.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,250.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,95.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,146.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,145.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95206
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95969
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94641
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.08
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.33
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.72
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.69
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,201.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,274.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,122.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,232.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,147.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,273.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98135
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,136.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,137.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94064
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96945
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94882
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.81
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96963
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.974
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.42
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.47
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.66
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,181.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,252.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,139.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,210.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,153.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,278.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,90.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95703
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96139
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97803
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.06
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97617
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.3
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.8
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.92
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,190.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,256.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,134.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,176.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,163.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,266.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97345
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Max),A,116.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,104.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,135.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,141.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,150.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.63
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96448
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.63
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96756
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
