Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,201.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,264.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,149.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,243.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,168.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,286.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98798
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98044
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,133.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,140.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9444
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97351
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,130.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97757
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96408
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.92
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,201.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,264.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,137.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,203.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,151.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,263.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9772
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,106.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.19
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95425
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96912
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.69
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.47
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.05
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.36
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,214.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,261.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,132.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,201.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,157.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,278.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,150.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.44
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.37
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95114
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96896
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96628
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93399
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.47
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.98
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.84
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,206.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,260.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,125.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,189.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,171.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,296.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9798
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Max),A,105.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,151.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96579
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96872
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9219
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
