Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.92
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.09
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,212.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,269.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,135.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,238.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,145.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,295.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98047
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,108.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,168.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,144.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.69
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95651
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93851
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,105.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.44
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.34
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.27
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,162.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,218.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,310.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,165.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,259.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,133.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,270.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97488
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,169.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,131.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,146.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93344
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,82.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,147.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95911
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.3
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.81
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.06
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,140.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,232.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,323.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,138.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,205.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,144.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,296.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Max),A,139.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,103.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,183.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,154.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,132.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93582
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,103.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,152.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93851
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.41
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.94
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.83
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,167.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,237.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,347.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,136.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,238.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,176.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,302.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98135
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Max),A,132.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,176.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,134.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.06
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90344
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Max),A,119.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,97.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,109.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
