Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96332
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95325
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96704
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.53
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.23
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,94.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,172.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,276.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,345.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,130.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,190.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,192.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,315.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97314
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,98.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,134.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9378
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Min),A,88.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,101.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,118.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,165.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94211
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.81
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94455
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.94
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,157.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,224.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,328.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,133.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,206.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,181.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,309.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.31
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96252
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97833
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,100.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,153.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,134.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9361
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Min),A,80.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,93.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,108.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,145.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9563
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,82.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92969
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,150.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,222.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,280.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,113.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,215.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,170.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,289.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.19
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96472
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Max),A,122.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,105.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,160.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,127.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,131.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90448
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Max),A,111.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,94.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,113.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,146.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94623
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92908
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.69
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93442
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,145.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,219.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,292.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,110.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,198.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,177.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,286.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.31
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95602
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97598
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Max),A,113.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,84.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,104.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,140.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,142.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.44
