Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9559
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,94.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,123.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,164.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96146
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96332
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96353
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,147.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,217.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,300.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,121.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,205.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,188.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,311.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.31
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,92.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,131.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,134.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,134.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,124.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,175.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95984
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96054
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96909
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.31
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.22
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,129.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,223.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,294.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,142.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,232.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,189.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,314.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Max),A,142.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,163.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,153.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,135.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,107.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,149.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96469
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9588
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.69
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.2
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,140.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,212.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,315.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,141.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,255.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,163.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,314.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.06
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97549
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Max),A,111.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,112.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,164.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,133.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,154.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97311
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,117.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,152.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97324
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96905
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.09
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,238.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,328.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,154.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,237.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,199.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,330.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
