Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98318
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97778
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Max),A,128.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,107.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,175.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,138.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,140.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.06
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,123.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95785
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,133.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,242.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,332.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,161.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,207.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,199.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,320.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Max),A,147.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,113.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,193.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,107.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,154.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97504
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Min),A,74.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,93.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,136.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,182.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,156.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9519
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94672
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9794
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.41
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,166.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,242.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,366.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,164.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,210.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,197.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,362.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Max),A,127.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,96.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,140.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,150.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97549
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Max),A,106.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,129.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,173.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96066
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94992
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9826
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,224.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,310.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,147.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,232.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,196.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,322.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Max),A,139.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,104.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,148.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,125.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,169.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,143.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Min),A,74.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,85.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,135.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,174.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97433
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9295
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
