Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,135.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,244.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,313.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,164.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,290.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,203.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,305.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Max),A,123.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,102.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,139.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,168.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.63
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Max),A,130.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,106.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,82.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,139.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,196.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,171.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92779
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97198
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,222.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,290.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,151.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,269.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,219.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,303.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98404
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,95.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,137.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,147.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,161.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97406
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,144.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,195.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96887
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93664
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.965
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.22
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.98
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.45
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,141.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,213.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,273.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,144.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,226.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,227.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,350.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.63
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,121.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,162.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,156.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97665
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,83.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,124.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,171.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97043
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96674
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94092
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96713
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.16
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.8
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.28
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.83
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.77
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.53
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,121.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,202.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,273.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,141.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,254.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,202.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,330.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,93.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,131.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,148.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,126.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,160.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96057
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96829
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
