Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.64
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.06
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.83
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.78
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.98
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.86
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,210.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,274.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,138.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,181.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,190.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,327.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,137.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,148.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.37
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97394
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Max),A,97.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,81.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,119.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,164.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95447
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.92
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.34
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.69
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.44
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.56
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,135.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,201.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,271.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,134.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,211.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,201.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,333.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99509
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,147.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97754
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,84.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,114.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,162.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9328
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9494
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.03
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.94
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.48
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.47
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.83
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.34
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,197.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,286.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,132.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,189.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,187.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,307.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98093
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,92.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,138.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,147.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,114.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,155.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95981
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91919
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92587
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95538
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.03
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.44
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,122.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,207.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,267.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,133.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,176.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,172.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,304.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,125.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,152.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,138.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92599
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
