Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94705
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94504
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92712
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.81
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.09
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.06
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,114.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,195.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,261.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,127.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,203.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,152.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,278.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,145.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.31
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97128
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,86.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96249
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97086
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95511
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,193.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,255.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,145.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,195.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,174.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,274.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.37
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,114.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,141.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,139.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95126
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91589
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9501
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.17
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,109.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,197.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,269.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,138.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,203.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,147.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,254.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97546
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,147.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,114.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,148.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,85.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,101.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,142.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96164
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96561
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92853
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93845
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.94
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,178.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,287.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,139.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,208.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,150.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,282.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,118.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,148.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
