Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96704
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94281
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9501
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.06
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.17
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.05
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,115.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,172.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,255.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,135.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,190.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,158.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,280.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98755
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,83.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,125.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,163.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97848
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,99.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,139.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96661
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94818
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97205
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9541
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9501
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.16
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.91
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,187.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,243.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,138.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,191.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,164.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,281.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99442
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,103.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,173.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97058
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95785
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9537
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94775
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.91
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.8
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.03
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.06
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.8
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,214.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,291.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,129.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,158.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,168.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,259.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,96.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,170.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95904
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96124
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.03
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.86
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.59
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.08
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.64
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,121.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,229.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,284.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,138.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,210.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,151.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,308.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,120.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,150.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
