Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92013
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96857
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9205
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.45
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.98
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.92
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,188.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,256.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,142.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,207.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,142.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,267.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,115.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,115.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,173.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,132.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91424
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94763
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93588
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.45
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,186.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,253.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,132.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,205.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,133.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,292.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98669
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,74.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,140.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,179.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,138.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96866
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92428
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90442
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.36
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.28
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,197.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,262.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,147.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,208.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,156.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,271.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,89.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,176.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,128.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94839
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95618
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96338
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97162
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88693
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.27
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,200.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,268.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,137.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,177.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,165.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,289.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.37
