Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99786
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,102.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,149.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,120.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,173.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97476
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,98.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,125.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96365
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97082
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95404
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93014
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.17
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.91
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.58
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,211.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,272.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,135.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,216.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,169.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,293.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Max),A,92.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,105.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,143.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,176.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,114.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96512
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96216
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96286
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.952
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95377
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.16
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.2
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.73
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,82.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,134.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,225.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,285.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,128.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,184.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,158.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,309.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,95.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,141.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,164.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98102
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,141.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95377
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.13
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95807
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96042
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.39
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.78
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.06
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.42
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.08
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,126.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,206.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,287.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,141.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,191.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,155.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,280.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99811
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,98.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,151.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.81
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,110.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96381
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9635
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95145
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.83
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.03
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
