Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,78.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,150.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,238.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,309.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,132.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,180.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,162.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,291.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,93.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,133.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,156.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9794
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,97.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,138.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94348
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9617
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93805
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.98
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.02
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.83
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,110.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,215.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,274.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,139.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,199.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,162.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,290.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9985
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,95.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,152.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,153.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,115.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96481
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95331
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.87
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96728
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91733
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.02
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.8
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.41
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,126.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,220.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,292.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,137.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,186.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,174.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,280.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99774
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98697
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,104.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,174.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,109.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,159.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97052
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97018
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97659
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96689
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94461
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.45
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.56
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,196.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,265.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,161.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,224.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,180.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,326.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,139.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,167.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98007
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,133.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97317
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95877
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96664
