Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93481
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,135.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,210.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,294.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,143.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,222.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,150.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,297.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.13
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98303
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,128.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,116.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,161.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95792
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96051
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95172
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81695
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.67
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.39
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,199.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,273.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,138.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,194.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,188.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,264.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,93.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,138.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,157.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9743
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,124.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97122
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95953
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.06
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97006
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95669
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84305
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.78
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.45
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.58
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,193.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,255.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,146.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,211.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,194.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,298.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98706
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,135.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,105.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,169.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,121.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,152.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93561
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95572
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95569
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95639
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.31
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,203.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,265.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,154.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,209.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,204.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,311.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,129.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,130.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,173.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,105.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,100.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93799
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
