Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95618
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93942
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.48
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.11
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,115.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,208.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,258.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,142.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,221.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,176.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,299.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99765
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Max),A,103.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,104.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,146.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,156.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,99.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,146.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93411
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.37
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9516
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95645
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93936
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.16
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,203.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,271.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,148.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,184.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,170.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,267.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,132.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,152.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,99.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96582
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95615
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94684
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94742
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96243
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.36
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.64
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.89
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,187.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,235.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,139.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,228.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,173.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,286.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99011
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,91.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,155.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,154.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,145.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91754
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96289
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.83
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,117.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,205.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,282.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,157.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,196.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,172.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,330.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,154.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
