Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,105.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,133.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94803
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96945
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94665
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.69
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.45
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.69
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,218.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,269.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,143.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,210.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,176.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,291.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99823
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97928
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,79.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,167.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,104.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,136.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90674
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.44
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.92
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.64
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.42
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,143.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,192.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,244.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,137.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,199.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,192.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,332.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,131.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,152.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97775
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Max),A,89.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,103.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,149.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94757
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.66
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.69
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.78
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.16
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,199.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,250.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,122.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,185.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,188.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,320.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.13
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,136.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,121.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,146.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96692
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94412
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92975
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96753
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93796
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.31
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.59
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.22
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,193.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,263.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,132.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,205.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,158.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,274.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99835
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,138.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,141.62
