Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,168.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96197
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97394
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91788
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9606
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92334
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.66
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.81
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.69
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.67
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.97
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.92
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,105.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,210.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,258.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,125.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,215.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,160.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,284.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,92.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,166.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,123.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91724
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.16
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.7
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.3
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,185.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,242.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,131.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,204.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,132.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,310.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,149.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.63
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9581
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94961
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97571
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95889
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.84
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.33
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.95
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.78
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,100.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,157.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,240.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,117.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,177.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,131.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,245.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.19
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,160.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.81
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96194
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93182
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94232
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.27
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.34
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,146.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,247.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,112.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,203.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,114.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,237.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
