Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99854
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,166.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.81
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9657
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9277
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95633
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.8
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,138.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,180.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,97.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,109.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,244.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,155.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.31
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97562
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88293
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95599
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95618
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.84
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.95
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,135.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,230.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,119.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,163.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,113.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,230.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99774
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.94
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97064
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90655
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96732
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94168
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,130.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,169.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,176.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,102.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,172.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99786
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,141.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.19
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90481
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96115
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93707
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97815
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97082
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97238
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94742
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.16
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
