Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.17
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,118.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,163.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,155.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,88.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,214.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.31
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.965
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90005
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96606
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9339
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94583
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96371
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96002
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.67
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,141.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,114.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,159.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,91.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,150.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,95.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,236.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,138.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.06
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.63
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97168
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90085
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97107
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92706
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93524
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96847
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96042
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91678
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.44
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,108.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,158.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,172.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,90.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,202.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9852
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,166.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96634
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92352
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97125
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93509
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90915
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96765
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,137.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,105.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,148.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,197.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,102.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,228.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.06
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9725
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,159.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.44
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91867
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96695
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94653
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92963
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
