Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93561
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,116.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,147.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,83.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,153.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,219.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.94
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88788
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89932
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92547
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94131
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92447
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93881
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.95
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.39
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,120.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,170.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,91.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,152.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,76.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,202.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9743
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,154.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.56
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92483
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88559
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91702
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91595
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.81
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94305
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96234
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95688
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.47
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.08
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.86
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,94.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,159.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,132.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,210.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96683
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9743
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9671
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92392
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88727
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90872
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94958
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96234
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97232
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93256
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.69
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,87.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,113.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,178.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.94
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95624
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96509
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.56
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92483
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92496
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87076
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9621
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96728
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
