Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96353
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9259
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.02
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,87.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,180.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.44
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96445
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9736
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.31
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92938
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92398
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89487
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94434
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.56
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96042
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93402
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,117.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,145.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,19.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95914
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Max),A,97.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,148.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.31
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94815
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93307
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92984
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91754
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.56
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95947
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95602
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,99.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,126.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,161.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,191.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97333
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96628
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,134.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91135
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88211
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84594
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92926
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94907
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.8
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,117.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,121.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,182.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.31
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.81
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96982
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96017
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92648
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88559
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
