Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82626
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97324
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95749
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96139
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.06
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,132.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.56
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.81
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97494
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97427
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.06
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96631
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92123
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8518
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86831
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96139
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93793
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96506
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,85.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,127.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,192.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.44
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96036
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,133.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.69
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9512
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90127
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9375
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80334
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95657
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97028
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92694
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,83.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,180.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96738
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95816
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,147.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.69
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93848
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91073
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88132
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.63
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82245
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97772
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93814
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,117.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,191.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,18.94
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96411
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
