Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,136.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.69
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9364
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92471
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92874
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89749
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95673
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97049
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,105.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,79.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,182.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.69
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97922
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97284
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,129.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.63
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.56
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94827
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92132
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87112
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88171
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95547
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92538
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,172.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.13
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95904
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.44
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95746
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90225
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86246
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82855
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96652
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95618
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95096
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,124.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,123.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96844
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.94
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95828
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92596
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86572
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.56
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85647
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93408
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87982
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94769
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.52
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,115.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,85.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,164.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,150.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
