Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.37
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98984
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97668
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,140.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96201
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92331
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91369
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86899
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95618
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90127
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94418
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94257
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89212
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,85.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,104.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,173.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.94
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93347
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89364
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90423
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91247
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96841
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94025
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94491
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95911
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94409
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,143.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97656
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.07
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.31
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95187
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93027
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89984
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93371
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96164
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9238
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94815
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93426
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95578
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.44
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,83.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,165.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,121.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.37
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94314
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93094
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94034
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84945
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96545
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91452
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96112
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95242
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.69
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.44
