Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,88.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,104.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,159.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99377
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97104
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97089
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,132.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.19
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94113
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89599
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86181
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84375
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96271
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95785
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95816
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95642
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94061
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.3
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.22
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,83.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,112.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,181.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98193
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.06
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94821
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92419
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90329
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82092
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95837
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96625
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94583
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96033
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92413
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,178.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.69
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97922
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,123.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.94
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93677
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92609
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89554
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87753
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96155
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94449
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95105
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,96.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,100.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,165.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98355
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98236
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96814
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,132.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96649
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89102
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92685
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85504
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95962
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96622
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9588
