Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95142
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,94.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,86.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,111.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,178.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97949
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,127.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.06
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96625
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92261
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88846
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91788
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95044
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94144
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.931
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,106.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,180.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,133.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.81
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9689
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92126
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89911
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91562
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95938
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90216
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9451
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.61
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,86.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,165.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98224
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,108.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,123.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96399
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91131
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84686
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8128
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94092
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91791
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97504
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95407
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.78
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,230.2
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,76.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,114.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,150.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,162.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,132.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.69
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96048
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93176
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86236
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76748
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96262
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97903
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
