Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97278
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96902
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93021
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,81.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,128.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,189.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98068
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,130.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.63
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93765
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91727
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85556
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.37
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81683
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95331
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95618
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,81.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,99.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,138.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,170.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97613
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97461
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93869
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90228
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89993
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89795
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94714
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9599
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,106.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,96.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,161.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,175.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.06
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95584
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97229
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Max),A,101.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,134.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.06
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93017
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92499
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87146
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9172
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,105.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,141.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,190.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.06
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81695
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.56
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9321
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89313
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87176
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
