Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89529
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95627
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92902
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.41
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,110.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,101.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,123.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,131.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.94
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86416
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Max),A,119.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.06
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9613
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91803
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84256
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76672
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96646
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96225
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.52
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,159.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,97.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,151.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,197.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.81
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97095
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96271
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93045
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82861
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.56
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70797
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9599
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96365
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96399
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,100.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,98.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9758
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9585
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93063
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84802
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.81
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88916
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94275
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,135.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,138.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,207.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
