Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94226
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93536
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89175
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93371
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95117
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97751
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,97.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,128.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,180.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.19
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,130.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.56
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93622
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93228
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93191
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89303
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96664
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97412
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,74.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,108.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,175.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,181.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.32
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94012
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92465
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8323
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85248
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96509
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.37
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95593
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.8
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,94.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,124.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,101.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,132.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,194.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98605
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98264
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,133.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,135.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.81
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9317
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89224
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89398
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83239
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.63
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96631
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97012
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94369
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,129.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,82.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,117.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,113.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,183.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,80.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,194.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
