Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,129.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.19
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96365
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92325
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83835
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.87
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8865
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97223
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95077
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97183
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95392
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.19
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,124.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,115.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,159.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,206.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98914
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,135.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9209
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85754
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95767
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95532
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.948
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.98
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.83
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,126.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,100.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,110.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,151.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,91.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,199.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,120.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.94
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.56
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96719
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89593
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84964
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96542
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.56
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96252
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.84
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.72
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.58
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.7
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,102.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,133.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,101.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,168.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,76.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,176.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,127.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97473
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92767
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89859
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88226
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.31
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95959
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.94
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.41
