Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,107.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,141.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,109.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,136.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,194.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,137.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95694
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89734
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87652
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89871
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92889
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.89
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,113.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,105.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,137.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,116.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,162.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,78.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,196.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,143.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.81
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.06
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.949
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.931
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92779
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91958
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97992
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92102
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,231.22
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,222.98
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.23
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,140.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,107.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,112.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,163.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,82.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,233.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98669
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.31
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95068
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93256
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92761
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85214
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97418
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95718
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,101.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,130.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,100.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,153.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,108.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,179.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.5
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.06
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98148
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97061
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Max),A,58.12
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,31.25
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.62
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.94
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.69
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94913
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91022
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Max),A,59.25
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94342
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,24.88
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
