Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9057
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,20.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,10.62
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.91
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.22
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,33.12
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,69.62
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.12
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,89.62
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,123.38
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,87.25
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,128.25
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,93.88
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,145.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,18.56
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96738
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97839
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Max),A,71.5
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,115.88
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.81
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95816
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93069
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91888
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Max),A,46.75
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,34.25
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95892
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,32.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92557
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,26.38
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.36
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.59
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.5
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,35.12
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,121.25
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.25
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,90.12
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,130.38
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,95.38
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,126.12
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,108.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,202.88
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.13
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.06
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98569
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96728
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Max),A,81.5
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,32.38
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.62
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.06
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96277
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94635
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93298
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Max),A,57.5
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,39.75
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93069
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,26.5
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93628
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95239
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,18.75
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.8
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.81
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,32.88
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,70.12
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.62
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,89.88
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,133.62
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,95.12
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,152.38
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,101.5
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,142.25
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.75
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.87
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.19
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97894
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96237
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Max),A,99.62
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.12
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,149.25
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.37
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95837
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94473
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9556
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Min),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Max),A,77.62
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,44.38
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96014
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,19.38
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,10.88
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.56
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,35.25
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,140.38
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.38
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,96.38
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,141.75
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,101.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,133.5
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,105.12
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,243.88
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.75
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.31
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96246
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97693
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Max),A,80.38
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,111.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.12
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95904
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9071
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93155
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Min),A,25.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Max),A,67.5
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,41.88
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
