Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94568
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,37.5
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94907
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,17.75
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,9.88
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.8
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,33.12
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,84.75
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.88
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,95.25
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,145.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,104.25
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,161.75
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,184.62
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.32
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.25
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.18
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98206
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98096
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Min),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Max),A,114.75
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,45.75
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.12
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,139.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,102.75
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.19
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.31
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97266
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91284
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95364
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Min),A,33.12
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Max),A,84.12
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,54.12
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96094
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9491
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,36.62
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97723
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94897
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,20.25
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,13.12
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,34.75
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,104.88
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.75
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,95.25
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,162.5
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,115.38
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,185.38
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,121.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,204.12
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.06
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98712
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Min),A,18.5
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Max),A,93.62
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,45.12
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.62
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,115.62
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.38
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,128.25
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.87
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93216
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95959
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Min),A,44.62
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Max),A,107.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,61.62
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.88
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,141.12
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97375
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96988
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97147
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,29.75
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96786
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,21.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,34.62
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,121.12
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.12
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,126.75
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,178.38
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,112.62
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,166.38
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,118.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,239.75
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.19
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.94
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97913
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97775
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Max),A,117.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,44.62
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.25
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,159.38
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,130.62
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98029
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94131
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94913
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Min),A,45.12
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Max),A,83.62
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,59.5
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96655
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95056
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,31.62
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95496
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,31.38
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,15.5
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,33.12
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,120.75
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.12
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,135.5
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,180.5
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,121.62
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,215.88
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,120.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,244.12
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.56
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.81
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Max),A,71.12
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,39.62
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
