Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.88
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,138.62
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.25
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97668
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94052
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96548
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Min),A,52.5
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Max),A,111.88
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,77.75
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,140.88
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.38
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95358
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97134
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,30.5
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95843
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,31.62
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,19.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,35.38
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,120.75
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.75
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,130.88
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,182.62
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,123.75
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,181.5
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,139.88
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,268.12
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.06
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.19
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Min),A,14.5
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Max),A,115.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,37.75
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,146.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,123.88
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.31
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9639
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90533
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95468
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Min),A,44.25
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Max),A,94.75
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,68.25
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.75
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,123.88
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95392
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96918
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,32.62
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96674
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,36.38
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,21.75
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.44
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.39
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,37.12
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,127.38
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,122.38
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,167.75
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,115.88
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,227.25
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,127.62
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,263.5
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.69
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99451
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98404
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Max),A,132.62
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,43.88
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.75
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,154.75
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,142.88
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.19
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.56
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96081
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94513
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95978
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Min),A,37.12
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Max),A,128.88
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,73.5
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,155.38
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.38
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95193
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97443
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,40.5
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.62
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.48
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,38.38
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,130.75
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.75
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,122.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,170.75
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,137.88
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,234.12
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,128.75
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,262.12
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.94
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.25
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Max),A,73.38
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,40.25
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.75
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.12
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,116.88
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,127.38
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.81
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95846
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95056
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9646
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Min),A,41.88
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Max),A,107.38
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,68.62
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,132.88
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97406
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96216
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,39.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96811
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,27.38
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.23
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.61
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
