Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,36.75
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,145.5
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.75
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,129.5
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,180.75
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,124.38
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,193.5
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,124.88
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,268.38
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.94
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9805
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Min),A,26.75
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Max),A,131.75
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,154.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,137.25
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.56
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96728
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92294
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95718
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Min),A,33.12
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Max),A,92.5
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,63.5
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.38
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.75
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96081
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97147
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,34.88
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96667
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95157
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,23.62
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.53
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.72
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,37.62
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,127.5
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,119.38
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,164.38
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,129.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,212.5
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,129.75
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,264.12
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.06
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97739
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97617
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Min),A,25.5
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Max),A,89.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,48.12
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,99.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.88
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,108.5
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.88
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,127.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.13
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97482
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93921
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96493
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Min),A,41.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Max),A,95.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,64.5
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97082
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,36.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.06
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96402
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,25.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,16.38
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,37.25
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,108.25
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.62
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,134.38
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,205.88
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,121.62
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,174.38
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,134.25
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,246.25
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.19
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.63
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99554
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98709
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97128
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Max),A,100.62
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,50.25
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,123.12
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,134.38
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.94
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.13
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91397
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96628
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Min),A,41.62
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Max),A,91.12
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,64.88
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,64.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.69
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9743
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,31.75
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,16.62
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.48
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.53
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,37.38
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,132.38
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,154.38
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,237.88
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,128.25
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,227.12
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,131.88
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,271.12
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.5
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.37
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99475
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98422
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97293
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Min),A,38.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Max),A,127.62
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,60.38
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.25
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,71.5
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,162.88
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.25
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,127.12
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.56
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97577
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93426
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9603
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Min),A,50.12
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Max),A,105.5
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,71.62
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,131.25
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.38
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,64.25
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,42.12
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
