Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,26.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.61
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,40.5
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,127.25
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.12
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,144.25
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,214.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,138.75
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,262.62
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,127.75
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,245.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.25
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.75
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9942
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99155
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97357
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Min),A,26.38
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Max),A,70.5
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,51.12
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.62
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.75
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.75
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.75
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.38
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,106.62
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93686
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9693
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Min),A,60.38
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Max),A,129.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,87.88
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.62
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,153.75
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.38
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,42.88
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.69
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96152
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95761
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,21.12
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.89
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,38.75
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,134.88
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.75
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,151.62
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,196.38
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,131.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,196.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,148.88
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,269.25
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.37
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.31
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99579
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Min),A,43.5
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Max),A,140.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,57.12
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.75
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,169.12
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.75
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,138.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.94
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.37
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94403
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96316
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Min),A,46.88
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Max),A,113.75
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,74.75
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.25
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,139.38
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.62
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,28.5
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.88
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.69
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97607
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,23.25
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.78
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.3
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,40.75
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,158.38
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.12
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,135.88
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,196.62
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,156.25
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,249.62
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,145.75
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,293.5
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98999
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97516
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Min),A,45.38
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Max),A,161.12
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,63.88
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,112.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.38
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,85.5
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,181.12
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.25
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,135.75
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.81
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92844
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97348
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Min),A,45.75
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Max),A,113.12
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,79.5
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.12
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,140.75
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.75
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,35.25
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.63
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,23.38
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.53
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.8
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.72
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.61
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.09
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,40.75
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,129.12
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.25
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,160.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,225.5
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,154.62
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,261.38
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,156.88
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,285.38
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.44
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.5
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9733
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Min),A,35.38
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Max),A,131.62
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,65.88
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,113.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.25
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,164.5
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.12
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,127.75
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.81
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96405
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90695
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95486
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Min),A,34.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Max),A,99.38
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,66.88
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,126.12
