Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96844
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96057
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,27.38
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,16.38
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.44
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.86
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,41.25
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,121.62
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,151.62
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,228.12
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,148.75
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,257.12
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,134.12
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,248.62
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.81
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.69
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.19
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Min),A,49.25
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Max),A,130.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,73.12
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.12
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,88.12
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,181.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.25
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,136.5
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.56
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96298
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93475
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Min),A,52.75
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Max),A,113.88
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,76.88
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,139.62
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.12
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97769
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9678
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,32.75
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,23.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.81
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,49.88
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,145.62
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.75
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,139.75
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,192.5
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.62
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,172.12
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,261.38
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,140.12
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,280.62
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.12
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.81
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.13
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98999
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Min),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Max),A,118.75
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,49.12
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.12
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.5
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,155.75
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.38
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,136.5
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.25
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9729
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93796
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96954
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Min),A,51.5
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Max),A,139.5
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,90.88
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,165.75
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.5
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,37.88
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.12
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.5
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97293
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,31.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.05
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,39.62
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,150.62
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.75
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,149.88
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,200.25
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,146.62
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,243.62
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,146.62
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,295.88
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.63
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.06
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.37
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96783
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Min),A,47.62
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Max),A,118.25
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,66.88
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.88
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,95.75
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,152.75
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.5
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,153.5
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.25
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.75
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9725
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93564
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96847
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Min),A,43.5
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Max),A,120.38
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,84.62
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,149.12
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.38
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95978
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,36.5
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.75
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9772
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,31.5
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,17.38
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,38.88
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,141.5
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.88
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,150.12
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,212.5
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,172.38
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,234.25
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,160.12
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,289.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.13
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.75
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99301
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99045
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Min),A,56.5
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Max),A,166.38
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,79.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
