Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,108.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,210.88
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,130.12
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,123.38
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.19
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.19
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96478
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88479
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97076
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Min),A,42.38
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Max),A,114.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,85.88
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,155.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.25
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95477
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,36.62
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,24.5
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,16.38
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,43.38
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,136.12
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.12
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,153.38
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,208.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.88
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,184.88
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,293.88
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,177.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,293.38
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.25
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.06
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99719
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97467
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Min),A,50.62
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Max),A,120.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,76.88
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.88
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.12
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.88
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,107.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,168.62
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,131.38
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,152.75
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.75
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.25
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9599
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93787
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96561
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Min),A,62.25
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Max),A,137.88
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,93.62
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,177.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96109
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,52.12
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,34.38
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,19.5
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,55.12
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,176.75
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,149.12
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,222.62
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,184.12
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,270.88
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,180.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,324.75
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.12
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.94
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99533
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97403
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Min),A,64.88
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Max),A,142.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,80.88
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.12
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,117.12
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,183.75
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,130.25
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.38
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.06
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95682
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94665
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96426
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Min),A,51.25
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Max),A,121.75
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,83.62
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.25
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,154.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.88
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97238
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,56.25
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.12
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,60.88
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,80.25
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,152.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.25
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,149.75
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,198.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,210.5
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,282.75
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.12
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,165.12
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,266.88
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.06
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97348
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Min),A,54.25
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Max),A,106.12
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,76.5
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.75
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.38
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,103.38
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,154.88
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,128.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,127.12
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.19
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96536
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94473
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95618
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Min),A,44.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Max),A,126.38
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,75.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,165.62
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.62
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97702
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95608
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,49.25
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,58.88
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
