Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,61.62
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,131.5
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.38
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,159.38
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,219.12
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,199.75
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,258.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.25
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,152.88
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,254.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.06
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99582
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98004
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Min),A,53.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Max),A,129.38
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,71.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,123.5
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.38
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,99.5
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,168.12
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,117.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,141.5
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.25
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89197
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96152
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Min),A,36.62
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Max),A,118.5
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,68.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,161.75
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.75
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95734
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,51.62
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,56.88
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,36.75
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.25
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,45.88
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,161.25
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.12
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,159.88
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,262.88
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,196.25
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,277.75
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,157.38
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,281.25
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.06
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97363
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Min),A,43.5
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Max),A,87.38
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,63.5
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,130.5
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.38
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,94.25
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,126.5
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,153.5
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.88
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.94
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97601
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9346
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97113
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Min),A,45.12
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Max),A,116.25
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,76.75
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,159.75
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.12
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96207
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,54.25
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,46.62
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.67
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,43.5
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,125.5
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,153.25
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,236.38
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,178.62
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,245.5
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,160.5
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,308.62
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.44
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Min),A,46.38
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Max),A,108.25
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,65.38
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.62
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,139.25
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.12
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,99.75
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,154.12
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.62
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,115.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93808
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Min),A,43.62
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Max),A,115.62
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,80.88
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,159.25
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.25
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95422
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,45.38
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,51.5
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,34.75
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.78
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.98
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,42.25
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,107.62
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.12
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,159.62
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,242.88
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,180.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,241.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,153.88
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,252.25
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.19
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.06
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.44
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99472
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Min),A,35.38
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Max),A,114.25
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,60.25
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,94.12
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,155.62
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.5
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,138.75
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.25
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93365
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97208
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Min),A,40.25
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Max),A,97.38
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,62.25
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.38
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,137.12
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96307
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95084
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,31.88
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
