Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95834
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,57.75
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.86
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.47
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.39
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,57.25
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,124.62
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.38
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,149.12
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,194.38
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,179.62
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,251.38
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,128.75
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,272.12
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.06
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97861
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Min),A,41.38
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Max),A,111.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,67.25
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.62
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,91.5
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,157.12
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.5
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,142.75
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.31
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.37
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94022
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96555
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Min),A,34.75
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Max),A,103.5
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,68.25
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,151.25
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.75
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98502
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94858
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,40.75
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.12
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,29.62
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.94
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.98
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.75
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.62
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.95
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,59.5
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,136.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.62
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,164.75
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,203.75
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,180.62
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,247.5
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,140.12
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,272.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.13
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.44
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99716
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97452
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Min),A,51.62
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Max),A,113.38
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,74.38
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.5
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,119.38
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.62
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,88.5
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,167.75
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.62
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,151.12
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.63
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93933
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95639
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Min),A,38.62
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Max),A,103.12
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,62.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,148.12
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.62
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95175
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96631
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,39.62
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96469
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,49.25
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.81
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.17
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.55
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.69
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,56.12
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,133.75
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,161.62
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,236.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,173.62
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,260.88
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,146.75
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,274.5
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.94
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.5
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Min),A,35.5
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Max),A,133.25
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,66.12
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,137.5
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,82.75
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,158.75
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.38
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,148.12
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.19
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9317
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96521
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Min),A,40.12
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Max),A,107.12
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,66.25
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,150.38
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95654
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96277
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,42.38
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,52.62
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,33.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.17
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.3
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.62
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.11
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.28
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.38
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,44.62
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,113.88
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,170.38
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,274.75
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,164.5
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,241.5
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,135.25
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,289.38
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.75
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.69
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98569
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Min),A,48.12
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Max),A,133.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,78.25
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,131.38
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.88
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,96.38
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,172.62
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,132.88
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.44
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94257
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97159
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Min),A,41.88
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Max),A,115.88
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,75.5
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.62
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
