Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,159.25
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.88
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97449
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96115
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,40.38
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.62
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,52.62
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.17
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.38
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.59
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.25
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.16
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.38
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,43.88
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,97.5
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.75
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,166.62
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,282.62
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.88
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,172.88
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,266.88
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,164.12
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,297.75
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.81
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.69
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99698
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97812
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Min),A,44.12
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Max),A,101.62
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,67.12
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,121.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.38
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,91.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,139.5
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.25
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,127.88
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.81
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92987
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Min),A,49.25
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Max),A,94.5
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,70.25
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,158.88
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.25
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95581
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,41.62
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,42.38
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.94
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.67
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.28
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,44.38
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,102.88
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.25
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,179.75
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,251.88
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,169.5
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,240.62
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,158.12
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,266.62
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.06
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.37
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98013
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Min),A,53.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Max),A,149.25
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,79.75
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,99.62
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,191.12
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,134.5
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.37
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.31
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94263
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96567
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Min),A,53.38
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Max),A,95.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,69.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,114.38
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,149.25
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.62
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9693
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,33.62
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,55.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,32.88
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.81
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.58
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,48.25
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,143.5
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.38
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,177.75
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,257.62
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,192.5
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,283.75
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.88
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,156.62
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,300.62
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99344
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Min),A,46.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Max),A,154.62
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,64.12
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,110.88
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,96.88
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,194.25
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.25
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,116.25
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.19
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.94
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94293
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Min),A,57.12
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Max),A,124.62
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,91.5
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,99.88
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,167.25
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96518
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9667
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,42.38
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.25
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.19
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,54.5
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,39.62
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.56
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.73
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.62
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.28
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.08
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,62.38
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,136.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.12
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,158.38
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,218.38
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,195.25
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,292.75
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.62
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,187.12
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,286.62
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.06
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.19
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.62
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99405
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99539
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Min),A,55.0
