Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Max),A,151.75
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,75.5
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,138.5
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,111.75
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,198.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,125.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,125.25
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.13
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.56
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97394
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Min),A,68.5
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Max),A,120.38
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,94.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.75
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,123.62
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,178.5
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95993
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,44.75
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.81
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,49.88
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,35.75
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.17
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.2
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.17
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.47
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.59
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,48.75
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,156.25
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.62
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,165.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,245.62
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,219.12
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,306.88
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,199.25
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,342.25
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.81
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.56
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Min),A,39.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Max),A,121.38
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,67.75
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,145.88
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.75
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,95.38
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,169.25
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.88
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,142.12
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Min),A,68.88
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Max),A,136.5
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,100.75
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,127.75
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,193.62
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,156.5
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94867
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97992
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,36.5
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,49.38
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.94
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.02
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.17
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.14
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,49.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,152.5
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.75
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,173.38
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,262.88
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,188.88
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,286.38
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,202.12
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,360.62
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.38
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Min),A,48.12
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Max),A,141.38
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,69.62
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,118.75
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,92.62
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,178.5
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.75
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,132.62
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.75
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.06
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96637
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Min),A,63.5
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Max),A,124.62
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,88.5
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,122.5
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,185.88
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.62
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96124
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,34.75
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,54.38
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,34.75
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.88
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.06
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.67
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.94
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.5
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.5
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,48.38
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,153.25
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,165.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,253.62
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,208.62
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,285.75
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,194.5
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,327.12
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.87
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99533
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98004
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Min),A,51.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Max),A,145.62
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,72.62
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,95.62
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,100.75
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,186.62
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.75
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,131.38
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Min),A,58.12
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Max),A,143.38
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,86.38
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,112.25
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,203.38
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.75
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96896
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97113
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,45.88
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95569
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,53.62
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,36.5
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.8
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.02
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.91
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.83
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.67
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.44
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
