Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,52.88
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,133.75
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.75
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,171.62
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,225.5
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,219.62
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,306.62
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.88
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,176.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,329.88
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99615
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99619
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9769
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Min),A,44.75
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Max),A,99.25
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,56.75
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.38
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,95.75
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,129.5
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.12
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,140.88
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.06
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Min),A,55.88
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Max),A,115.5
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,73.88
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,113.88
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,177.38
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.75
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.63
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95428
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97226
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,31.62
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,49.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,23.75
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.42
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.91
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.36
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.89
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.11
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.22
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,44.62
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,148.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.12
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,177.12
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,233.38
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,184.5
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,244.88
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,186.62
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,313.25
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97705
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Min),A,32.88
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Max),A,95.75
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,52.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,100.62
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,79.5
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,123.88
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.12
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,148.12
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.5
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97565
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Min),A,60.25
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Max),A,110.38
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,81.5
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.38
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.62
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,123.75
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,175.38
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.62
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95462
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,26.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,42.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,22.38
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.56
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.69
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.3
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.72
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.72
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.06
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,43.75
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,135.38
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.38
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,186.62
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,237.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,167.38
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,251.5
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,202.12
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,324.12
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.5
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.69
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99686
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Min),A,25.25
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Max),A,123.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,63.62
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.25
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,164.75
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.5
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,150.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97418
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Min),A,57.25
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Max),A,154.5
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,113.25
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.62
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,122.25
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,224.75
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,176.88
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,29.75
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.88
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96316
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,35.62
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.2
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.12
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.09
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.92
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.66
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.05
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,48.62
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,177.38
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.38
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,184.5
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,229.25
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,176.88
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,282.62
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,197.75
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,376.25
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.94
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97708
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Min),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Max),A,143.75
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.5
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,119.38
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,75.75
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,168.5
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.25
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,127.25
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.37
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9707
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Min),A,52.38
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Max),A,80.5
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,67.38
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.88
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.62
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,112.62
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,144.5
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.38
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97043
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,30.75
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
