Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95694
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98709
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,41.38
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.88
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.06
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.72
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.84
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.25
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.08
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,48.88
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,120.88
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,177.5
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,242.25
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,170.62
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,267.5
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,179.88
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,275.88
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.56
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.31
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97726
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Min),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Max),A,149.88
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,59.12
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,109.12
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.88
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,80.12
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,175.5
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.12
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,142.38
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.44
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97375
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Min),A,61.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Max),A,94.5
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,74.25
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,119.12
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,156.5
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.12
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97461
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,40.5
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.13
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9639
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,35.12
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,21.88
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.08
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.27
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.41
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.3
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.11
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.59
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,49.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,114.38
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,201.62
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,254.12
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,174.62
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,259.38
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,192.5
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,321.25
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.5
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99527
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98856
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Min),A,23.12
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Max),A,104.25
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,56.88
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.38
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,125.88
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.88
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.62
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,148.62
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.75
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,136.25
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.87
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Min),A,59.5
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Max),A,99.88
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,77.88
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,121.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,159.12
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93802
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98215
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,42.25
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.965
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,34.25
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.95
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.36
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.33
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.91
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.67
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,46.75
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,128.62
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.12
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,188.38
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,254.12
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,169.12
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,241.38
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,191.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,314.38
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.62
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.63
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97955
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Max),A,91.5
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,66.5
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.38
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,128.75
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,77.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,140.38
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.12
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,135.62
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Min),A,52.25
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Max),A,103.88
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,71.12
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.38
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,110.5
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,165.5
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.75
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92413
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96985
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,52.38
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91507
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,30.62
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.08
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.59
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.39
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.88
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.77
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,48.38
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,100.25
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.75
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,197.12
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,246.12
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,173.5
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,240.5
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,166.12
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,286.5
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.25
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.63
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99277
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99219
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98703
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Max),A,170.62
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,67.38
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,82.5
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,156.12
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,78.62
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,210.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.38
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,177.38
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96664
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Min),A,44.25
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Max),A,97.38
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,64.12
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
