Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,109.5
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,159.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.25
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93405
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95224
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,29.62
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.38
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94806
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,30.25
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,21.25
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.81
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.34
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.17
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.17
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.78
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.83
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,46.25
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,148.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,201.25
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,283.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,164.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,306.12
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,182.12
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,334.75
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9971
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Min),A,16.75
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Max),A,115.5
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,50.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,90.5
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,172.38
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,79.5
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,174.75
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.88
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,160.25
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.44
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.13
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Min),A,34.5
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Max),A,95.38
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,66.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.88
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.38
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,97.12
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,159.62
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95535
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93625
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,26.75
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97122
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,31.5
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.41
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.81
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.64
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.94
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.17
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,45.5
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,121.88
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.75
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,196.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,294.62
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.12
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,160.5
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,260.62
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,180.5
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,336.25
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.32
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.62
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99747
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Min),A,20.88
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Max),A,135.25
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,43.88
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,93.25
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,115.62
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.12
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,79.5
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,178.75
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,157.88
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97556
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Min),A,35.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Max),A,66.5
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,51.88
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.38
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,127.25
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.62
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95914
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95358
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,22.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.38
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,28.25
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.69
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.97
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.11
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,45.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,136.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,197.5
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,231.38
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,161.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,263.62
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,176.12
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,324.12
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.63
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Min),A,23.5
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Max),A,117.12
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,51.38
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,85.25
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,117.12
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.75
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,81.38
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,160.38
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.75
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,117.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.44
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9758
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Min),A,37.25
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Max),A,89.62
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,60.38
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,151.88
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92578
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96878
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,36.88
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,28.5
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,18.88
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.16
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.61
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.17
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.58
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,47.38
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,96.75
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.62
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,205.25
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,247.75
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,164.88
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,256.62
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,176.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,290.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.25
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.19
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.31
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99805
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99268
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
