Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Min),A,19.25
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Max),A,122.75
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,42.38
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,78.38
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.25
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,80.25
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,167.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,171.25
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.5
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97504
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Min),A,49.12
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Max),A,81.5
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,64.25
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,109.62
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,105.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,138.38
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95328
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,34.75
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.83
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,46.38
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,155.75
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,194.62
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,260.88
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,169.12
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,257.38
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,186.62
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,335.12
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.88
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.19
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Min),A,26.5
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Max),A,101.38
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,49.88
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.38
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.62
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,152.25
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.62
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,157.25
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.31
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96594
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Min),A,67.5
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Max),A,115.75
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,93.12
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,125.38
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,175.5
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.25
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92078
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,42.75
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.63
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,29.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.47
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.47
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,51.25
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,165.88
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.38
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,167.88
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,206.75
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,170.62
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,248.88
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,198.12
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,343.5
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99356
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98318
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Min),A,32.62
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Max),A,125.38
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,58.12
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.62
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,88.75
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,174.88
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.38
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,156.38
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.13
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Min),A,35.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Max),A,86.75
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,51.12
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,146.12
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.88
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93518
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,52.38
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,24.75
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.3
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.47
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.78
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,46.62
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,121.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.38
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,169.62
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,247.62
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,179.38
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,268.88
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,148.62
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,275.38
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.12
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Min),A,40.62
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Max),A,78.5
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,53.25
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.12
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,97.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,141.62
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.62
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,130.25
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.69
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97592
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Min),A,42.5
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Max),A,72.38
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,58.25
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.12
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,111.12
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,130.88
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.88
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,52.12
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95706
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,24.62
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.84
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.27
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.27
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.53
