Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,43.62
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,73.88
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,195.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,263.38
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.38
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,180.88
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,250.75
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,181.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,284.75
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.56
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99554
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Min),A,25.88
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Max),A,112.38
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,53.88
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,95.38
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,161.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.5
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,156.75
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Min),A,41.5
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Max),A,70.88
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,55.5
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.62
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.12
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,132.25
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,32.88
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94791
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,19.25
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.41
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.03
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.27
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,44.38
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,119.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,200.62
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,245.5
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,171.75
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,242.88
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,172.38
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,313.62
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.88
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.81
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99408
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99643
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Min),A,24.25
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Max),A,113.25
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,47.38
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.75
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,94.12
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,164.5
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.25
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,153.62
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.13
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96268
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Min),A,43.25
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Max),A,91.12
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,62.75
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.25
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,108.88
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.25
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.5
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,151.5
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.38
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96994
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,28.5
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96555
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,26.62
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,15.75
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.67
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.84
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.41
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.2
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.3
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,48.75
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,135.38
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.88
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,200.25
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,244.88
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,176.62
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,256.38
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,186.12
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,331.12
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99554
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99493
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98688
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Min),A,40.25
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Max),A,133.12
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,75.62
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.62
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,116.75
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,96.75
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,177.62
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,138.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,154.75
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Min),A,34.62
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Max),A,55.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,45.25
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.12
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.25
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93024
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96472
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,24.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.25
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96207
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,43.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,19.75
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.53
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.64
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.8
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,52.88
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,148.12
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.38
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,188.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,247.38
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,173.12
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,293.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,167.12
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,270.25
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99576
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98148
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Min),A,32.75
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Max),A,101.12
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,60.62
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,127.25
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,93.5
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,160.75
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,119.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,140.25
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Min),A,37.5
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Max),A,65.75
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,50.88
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.12
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.62
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.88
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.62
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92248
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97104
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,31.88
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
